Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
