Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
