Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
