Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
