Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
