Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
