Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
