Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
