Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
