Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
