Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,11.5
