Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
