Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
