Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
