Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
