Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
