Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
