Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
