Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
