Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
