Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
