Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
