Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
