Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
