Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
