Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
