Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
