Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
