Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
