Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
