Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
