Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
