Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
