Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
