Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
