Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
