Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
