Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
