Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
