Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
