Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
