Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
