Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
