Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
