Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
