Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
