Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,12.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
