Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
