Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
