Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,11.9
