Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
