Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
