Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
