Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
