Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,14.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
