Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
