Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,13.7
