Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
