Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
