Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
