Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,16.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,16.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
