Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,14.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,14.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,13.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,15.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
