Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,16.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,16.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,16.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,16.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
