Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,15.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,15.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,15.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,15.2
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721372,"Warren Lane, Lickey Square - Barnt Green",2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
